Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,26.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,24.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,29.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,111.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,107.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,124.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,25.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,19.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,29.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,59.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,107.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,82.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,119.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,12.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,12.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,21.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,50.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,50.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,52.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,11.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,12.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,20.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,46.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,53.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,86.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,41.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,8.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,7.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,17.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,50.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,72.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,8.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,7.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,50.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,73.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,46.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,6.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,8.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,17.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,54.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,74.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,50.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
