Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,9.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,6.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,19.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,59.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,79.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,43.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,9.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,7.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,55.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,75.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,46.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,6.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,6.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,17.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,55.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,74.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,47.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,9.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,6.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,17.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,51.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,37.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,71.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,49.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,9.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,6.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,19.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,57.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,41.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,80.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,45.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,17.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,53.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,74.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,45.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,8.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,6.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,52.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,75.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
