Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,5.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,6.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,17.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,56.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,71.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,42.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,5.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,53.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,72.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,45.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,6.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,20.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,69.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,84.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,43.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,7.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,19.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,66.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,80.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,43.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,4.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,5.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,20.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,71.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,5.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,16.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,56.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,68.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,4.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,6.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,17.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,62.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,27.2
