Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,74.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,7.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,17.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,58.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,72.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,41.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,6.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,16.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,55.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,68.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,38.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,5.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,6.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,17.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,57.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,38.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,5.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,6.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,17.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,56.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,73.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,7.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,16.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,56.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,71.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,43.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,5.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,5.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,17.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,63.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,75.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,39.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
