Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,6.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,7.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,65.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,81.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,6.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,7.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,18.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,60.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,79.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,39.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,6.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,19.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,59.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,5.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,6.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,17.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,57.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,72.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,41.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,4.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,6.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,17.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,60.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,74.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,40.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,5.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,5.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,17.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,60.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,73.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,43.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,5.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,5.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,17.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,63.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,73.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,43.2
