Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,5.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,65.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,75.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,46.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,5.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,6.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,18.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,66.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,78.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,43.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,6.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,18.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,65.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,78.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,42.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,4.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,6.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,58.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,72.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,43.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,5.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,6.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,18.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,64.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,75.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,48.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,5.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,6.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,19.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,70.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,81.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,5.79
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,5.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,17.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,61.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,72.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
