Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,6.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,5.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,12.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,47.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,5.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,7.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,13.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,56.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,9.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,8.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,14.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,43.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,40.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,61.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,9.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,7.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,16.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,58.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,40.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,70.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,8.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,14.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,49.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,39.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,61.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,13.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,59.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,8.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,14.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,47.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,40.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,64.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
