Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,8.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,7.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,15.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,52.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,66.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,9.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,7.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,13.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,50.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,10.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,7.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,50.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,44.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,9.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,8.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,66.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,8.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,7.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,14.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,55.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,40.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,62.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,11.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,8.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,14.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,50.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,50.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,43.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,66.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
