Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,14.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,9.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,13.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,53.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,61.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,44.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,59.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,17.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,11.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,14.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,56.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,70.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,49.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,64.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,17.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,12.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,16.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,54.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,71.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,51.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,70.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,17.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,9.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,16.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,65.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,71.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,73.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,18.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,10.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,19.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,64.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,74.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,52.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,81.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,12.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,18.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,65.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,81.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,57.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,78.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,17.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,12.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,18.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,56.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,72.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,60.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
