Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,19.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,13.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,68.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,84.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,62.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,86.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,20.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,11.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,18.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,71.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,86.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,59.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,78.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,17.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,13.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,19.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,55.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,63.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,84.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,16.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,10.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,24.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,67.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,70.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,62.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,103.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,19.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,12.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,33.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,82.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,80.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,61.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,137.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,21.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,16.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,31.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,73.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,87.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,131.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,24.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,19.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,32.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,71.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,101.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,133.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
