Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.79
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,32.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,24.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,39.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,73.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,135.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,109.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,163.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,28.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,45.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,77.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,145.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,131.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,190.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,39.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,35.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,47.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,70.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,167.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,156.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,197.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,35.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,79.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,38.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,93.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,4.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,48.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,61.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,83.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,200.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,186.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,253.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,96.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,90.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,88.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,50.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,54.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,66.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,70.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,210.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,234.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,275.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,96.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,93.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,93.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,54.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,51.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,69.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,71.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,228.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,226.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,288.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,104.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,94.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,88.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,50.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,49.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,67.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,70.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,211.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,221.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,281.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
