Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,116.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,107.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,91.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,16.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,14.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,54.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,53.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,71.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,78.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,234.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,242.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,300.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,109.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,104.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,84.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,15.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,56.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,49.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,70.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,89.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,241.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,225.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,294.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,87.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,113.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,109.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,45.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,84.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,14.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,53.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,45.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,70.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,90.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,224.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,212.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,293.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,101.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,121.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,108.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,16.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,55.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,51.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,66.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,71.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,236.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,231.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,275.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,95.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,110.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,39.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,87.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,15.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,14.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,58.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,50.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,69.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,79.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,245.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,225.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,290.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,112.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,96.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,85.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,15.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,61.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,55.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,69.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,71.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,261.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,248.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,294.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,101.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,88.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,83.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,16.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,57.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,55.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,69.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,73.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,244.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,243.6
