Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,288.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,47.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,97.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,94.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,41.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,82.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,58.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,48.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,78.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,114.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,246.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,218.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,327.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,37.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,102.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,105.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,108.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,106.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,77.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,20.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,18.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,62.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,51.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,77.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,102.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,270.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,237.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,325.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,38.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,102.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,108.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,112.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,111.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,39.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,93.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,102.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,17.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,18.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,65.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,56.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,86.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,108.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,280.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,256.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,362.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,44.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,37.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,38.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,135.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,160.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,164.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,92.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,18.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,18.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,68.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,65.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,93.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,107.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,293.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,298.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,396.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,38.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,136.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,168.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,167.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,88.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,16.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,20.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,64.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,63.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,91.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,94.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,271.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,289.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,381.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.79
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,39.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,35.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,129.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,169.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,151.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,109.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,92.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,4.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,14.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,67.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,71.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,87.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,76.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,285.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,309.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,363.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,105.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,135.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,123.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,31.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,134.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,108.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,132.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,27.0
