Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,70.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,69.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,89.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,96.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,298.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,297.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,375.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,47.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,38.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,146.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,168.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,156.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,26.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,114.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,95.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,103.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,16.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,16.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,75.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,74.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,96.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,95.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,318.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,321.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,405.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,44.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,109.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,16.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,37.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,42.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,42.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,169.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,189.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,185.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,38.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,123.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,87.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,112.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,22.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,22.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,83.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,81.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,104.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,99.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,359.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,361.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,446.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,53.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,35.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,40.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,155.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,174.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,160.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,104.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,104.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,18.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,19.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,74.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,71.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,98.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,109.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,316.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,313.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,415.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,40.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,151.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,173.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,164.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,97.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,96.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,19.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,19.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,72.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,69.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,91.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,95.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,313.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,306.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,389.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,41.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,16.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,16.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,35.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,42.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,39.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,161.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,188.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,174.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,101.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,19.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,21.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,73.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,69.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,91.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,96.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,316.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,311.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,393.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,140.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,162.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,151.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,48.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,115.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,16.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,15.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,73.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,67.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,80.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,78.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,317.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,298.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,343.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,40.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,142.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,178.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,150.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
