Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,97.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,17.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,17.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,69.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,70.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,76.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,57.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,303.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,313.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,331.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,94.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,133.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,112.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,26.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,41.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,111.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,91.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,14.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,63.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,64.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,72.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,61.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,272.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,281.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,305.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,122.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,98.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,96.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,96.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,14.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,63.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,62.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,75.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,69.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,272.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,274.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,321.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,103.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,132.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,120.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,29.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,56.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,126.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,115.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,18.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,73.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,68.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,83.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,79.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,312.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,301.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,352.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,118.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,144.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,131.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,28.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,55.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,119.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,131.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,17.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,73.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,72.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,95.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,97.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,312.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,315.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,399.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,40.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,146.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,176.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,155.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,28.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,49.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,119.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,119.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,15.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,16.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,78.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,76.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,90.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,68.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,331.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,335.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,382.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,41.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,39.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,163.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,182.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,170.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,29.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,52.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,110.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,124.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,19.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,79.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,76.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,99.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,91.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,339.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,339.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,421.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.56
