Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,150.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,170.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,156.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,27.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,57.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,118.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,118.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,18.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,16.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,73.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,66.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,88.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,92.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,314.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,299.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,373.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,16.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,34.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,41.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,156.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,185.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,163.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,32.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,61.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,113.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,135.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,20.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,32.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,75.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,71.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,98.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,102.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,319.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,323.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,414.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,127.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,160.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,144.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,32.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,62.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,117.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,137.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,17.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,15.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,67.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,68.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,94.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,101.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,288.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,307.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,394.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,130.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,152.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,146.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,49.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,102.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,123.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,65.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,65.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,91.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,104.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,274.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,285.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,382.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.79
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,135.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,148.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,144.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,54.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,116.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,127.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,14.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,71.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,64.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,89.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,98.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,302.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,281.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,374.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,130.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,151.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,148.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,26.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,30.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,60.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,111.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,127.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,68.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,62.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,88.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,102.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,290.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,275.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,372.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,135.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,153.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,145.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,27.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,30.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,53.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,118.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,126.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,4.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,71.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,65.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,89.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,94.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,299.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,287.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,376.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.3
