Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,141.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,162.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,151.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,27.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,54.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,117.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,125.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,17.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,15.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,73.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,65.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,89.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,99.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,313.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,294.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,376.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,135.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,151.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,152.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,49.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,115.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,120.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,15.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,14.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,71.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,64.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,94.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,116.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,299.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,283.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,391.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,142.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,159.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,160.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,32.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,57.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,112.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,136.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,16.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,17.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,73.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,68.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,97.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,116.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,309.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,300.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,408.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,135.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,154.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,156.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,48.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,91.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,109.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,15.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,15.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,66.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,61.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,93.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,127.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,281.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,270.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,390.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,36.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,126.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,156.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,146.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,53.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,90.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,102.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,19.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,16.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,64.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,59.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,84.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,107.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,277.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,268.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,354.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,110.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,104.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,54.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,91.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,105.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,15.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,57.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,50.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,72.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,95.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,245.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,224.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,305.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,98.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,99.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,50.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,89.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,105.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.75
