Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,55.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,50.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,70.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,93.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,238.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,219.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,298.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,106.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,112.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,112.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,56.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,87.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,108.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,61.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,52.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,73.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,98.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,260.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,227.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,310.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,128.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,136.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,135.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,49.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,85.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,62.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,51.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,70.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,89.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,263.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,227.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,296.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,139.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,146.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,137.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,43.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,89.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,59.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,51.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,70.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,79.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,250.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,227.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,294.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,118.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,134.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,125.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,46.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,14.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,57.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,46.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,60.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,82.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,244.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,205.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,252.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,118.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,132.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,128.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,42.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,85.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,17.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,59.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,48.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,55.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,80.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,250.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,213.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,231.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,117.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,126.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,124.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,50.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,40.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,48.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,74.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,218.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,186.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,205.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,109.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,112.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,115.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
