Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,50.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,37.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,45.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,77.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,213.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,166.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,189.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,103.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,101.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,107.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,39.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,47.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,35.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,41.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,77.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,198.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,158.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,173.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,103.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,99.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,105.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,41.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,39.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,63.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,173.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,145.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,167.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,94.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,92.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,103.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,33.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,30.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,40.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,57.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,145.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,141.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,171.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,36.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,115.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,111.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,125.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,35.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,33.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,40.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,56.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,156.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,153.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,173.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,106.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,102.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,111.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,32.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,29.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,36.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,57.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,142.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,135.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,152.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,22.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,21.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,48.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,98.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,93.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,112.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,88.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,81.9
