Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,91.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,24.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,23.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,30.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,46.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,105.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,106.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,128.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,81.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,96.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,24.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,25.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,106.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,113.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,128.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.79
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,35.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,16.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,14.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,26.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,59.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,59.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,110.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,37.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,93.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,24.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,21.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,52.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,98.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,87.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,129.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,54.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,10.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,13.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,24.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,70.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,45.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,57.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,101.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,48.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,7.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,22.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,67.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,36.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,35.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,93.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,8.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,7.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,66.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,36.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,94.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
