Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,44.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,8.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,8.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,19.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,55.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,36.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,35.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,82.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,42.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,8.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,20.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,54.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,36.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,38.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,44.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,6.78
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,7.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,20.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,60.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,82.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,43.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,9.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,8.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,20.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,56.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,41.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,84.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,9.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,7.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,49.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,78.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,43.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,10.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,7.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,19.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,52.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,42.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,79.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,47.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,10.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,8.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,20.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,56.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,42.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,84.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
