Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,44.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,8.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,7.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,19.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,55.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,36.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,82.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,40.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,10.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,8.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,19.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,50.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,45.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,35.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,81.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,38.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,9.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,8.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,18.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,49.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,79.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,8.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,8.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,20.79
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,61.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,36.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,86.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,40.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,7.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,8.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,19.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,58.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,80.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,40.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,6.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,8.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,53.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,76.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
