Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,7.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,8.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,19.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,56.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,81.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,40.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,7.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,8.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,19.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,56.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,80.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,39.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,7.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,7.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,19.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,53.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,78.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,9.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,19.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,51.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,42.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,78.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,39.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,7.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,7.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,19.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,58.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,79.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,42.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,7.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,19.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,58.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,79.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,7.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,7.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,19.76
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,57.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.19
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,39.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
