Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,7.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,8.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,19.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,57.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.91
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,38.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,7.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,7.49
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,18.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,52.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,75.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,5.99
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,7.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,18.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,54.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,75.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,5.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,6.47
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,17.62
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,54.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.42
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,39.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,4.93
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,6.15
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,18.71
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,61.4
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,78.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,36.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,8.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,8.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,21.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,61.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,35.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,37.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,91.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,35.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,7.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,8.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,21.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,62.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,91.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,36.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
