Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,8.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,7.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,21.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,66.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,34.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,92.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,8.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,22.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,68.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,39.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,96.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,36.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,7.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,8.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,20.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,61.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,87.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,6.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,6.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,19.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,63.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,83.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,6.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,20.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,68.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,88.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,6.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,62.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,84.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,38.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,6.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,6.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,19.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,63.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,84.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
