Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,38.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,21.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,70.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,89.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,7.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,6.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,20.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,68.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,88.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,8.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,8.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,21.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,63.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,8.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,61.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,41.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,38.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,94.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,38.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,7.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,6.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,21.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,68.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,90.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,7.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,6.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,20.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,62.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,85.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,7.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,7.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,21.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,67.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,90.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
