Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,37.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,7.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,6.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,20.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,64.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,88.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,38.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,7.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,7.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,20.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,61.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,33.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,85.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,6.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,6.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,20.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,69.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,87.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,6.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,7.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,21.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,66.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,34.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,90.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,37.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,7.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,7.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,20.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,63.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,39.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,6.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,7.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,67.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,91.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,42.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
