Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,6.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,21.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,71.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,90.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,41.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,7.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,6.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,21.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,72.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,92.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,6.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,5.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,18.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,58.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,6.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,4.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,16.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,53.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,68.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,9.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,6.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,17.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,54.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,73.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,8.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,7.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,17.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,53.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,39.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,71.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,9.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,8.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,16.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,49.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,71.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
