Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,9.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,8.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,16.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,44.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,40.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,37.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,71.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,8.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,16.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,44.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,43.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,39.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,70.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,7.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,17.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,46.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,43.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,72.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,33.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,9.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,17.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,45.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,40.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,34.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,10.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,19.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,56.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,82.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,9.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,7.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,19.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,54.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,82.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,11.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,6.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,19.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,52.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,81.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
