Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,10.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,6.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,17.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,46.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,9.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,7.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,18.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,47.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,80.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,9.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,6.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,18.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,49.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,41.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,78.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,34.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,11.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,7.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,19.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,46.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,46.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,37.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,83.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,8.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,21.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,54.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,46.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,39.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,89.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,11.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,8.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,21.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,40.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,88.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,10.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,7.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,21.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,54.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,35.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,87.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
