Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,11.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,7.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,22.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,56.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,49.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,92.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,11.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,23.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,53.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,48.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,96.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,14.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,11.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,25.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,61.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,58.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,108.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,12.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,10.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,26.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,57.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,52.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,110.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,16.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,14.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,34.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,70.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,69.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,69.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,144.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,19.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,16.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,40.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,86.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,80.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,74.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,166.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,21.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,38.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,89.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,89.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,67.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,158.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
