Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,27.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,17.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,41.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,85.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,112.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,82.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,167.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,37.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,36.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,24.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,45.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,83.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,150.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,109.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,187.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,35.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,27.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,46.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,70.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,147.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,122.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,193.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,94.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,42.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,34.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,49.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,67.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,179.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,155.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,210.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,86.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,112.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,95.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,42.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,83.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,4.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,54.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,44.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,65.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,78.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,226.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,197.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,274.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,112.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,143.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,126.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,47.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,95.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,4.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,15.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,63.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,51.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,74.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,85.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,264.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,228.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,315.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,37.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,126.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,158.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,140.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,46.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,85.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,34.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,4.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.59
