Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,16.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,63.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,55.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,71.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,69.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,268.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,244.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,302.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,110.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,148.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,129.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,4.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,13.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,52.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,53.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,76.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,95.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,223.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,236.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,321.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,36.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,117.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,150.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,128.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,39.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,87.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,58.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,57.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,80.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,100.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,248.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,250.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,335.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,109.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,143.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,122.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,81.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,4.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,4.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,58.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,57.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,79.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,97.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,250.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,248.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,334.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,102.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,132.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,115.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,76.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,16.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,14.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,61.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,59.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,84.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,104.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,263.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,262.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,354.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,39.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,106.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,136.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,120.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,39.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,33.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,17.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,16.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,62.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,59.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,82.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,99.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,266.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,262.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,347.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,137.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,116.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,46.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,80.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,18.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,14.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,60.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,59.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,77.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,91.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,263.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,262.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,327.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,34.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,103.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,140.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,119.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.06
