Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,42.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,83.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,17.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,60.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,56.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,75.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,93.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,260.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,250.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,316.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,106.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,139.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,115.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,51.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,80.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,4.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,4.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,15.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,62.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,57.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,74.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,88.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,266.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,251.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,311.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,105.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,137.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,116.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,87.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,91.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,16.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,62.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,64.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,76.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,71.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,269.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,278.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,322.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,104.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,144.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,120.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,43.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,14.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,56.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,53.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,70.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,80.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,242.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,233.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,296.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,105.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,141.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,123.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,38.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,97.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,15.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,60.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,61.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,78.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,87.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,259.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,269.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,330.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,35.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,43.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,151.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,182.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,175.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,99.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,87.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,4.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,17.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,71.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,65.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,85.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,100.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,304.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,285.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,358.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,18.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,20.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,44.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,55.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,50.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,202.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,243.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,220.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,97.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,5.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,4.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,26.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,20.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,78.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,76.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,91.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,91.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,345.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,343.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,391.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,17.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,43.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,52.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,49.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,192.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,230.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,214.0
