Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,4.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,21.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,17.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,75.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,68.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,85.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,91.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,326.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,306.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,362.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,16.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,17.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,44.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,54.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,48.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,196.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,235.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,209.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,50.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,89.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,4.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,4.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,22.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,81.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,72.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,92.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,107.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,349.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,319.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,389.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,47.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,16.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,18.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,50.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,58.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,52.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,219.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,252.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,225.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,44.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,100.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,4.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,23.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,17.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,86.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,82.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,102.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,108.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,373.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,360.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,433.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,17.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,19.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,50.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,60.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,54.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,224.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,263.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,235.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,49.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,95.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,25.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,19.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,85.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,82.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,97.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,88.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,370.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,364.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,411.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,44.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,56.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,50.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,197.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,246.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,215.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,51.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,87.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,22.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,17.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,77.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,79.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,93.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,82.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,334.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,349.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,393.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,18.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,19.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,46.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,54.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,50.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,208.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,240.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,220.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,54.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,105.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,28.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,84.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,81.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,95.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,88.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,371.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,365.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,409.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,19.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,21.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,15.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,46.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,56.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,52.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,213.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,252.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,229.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,49.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,110.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,4.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,29.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,34.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,23.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,86.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,85.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,94.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,82.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,384.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,382.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,408.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.93
