Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,20.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,46.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,55.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,50.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,213.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,245.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,221.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,39.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,85.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,26.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,32.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,23.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,82.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,81.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,93.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,74.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,361.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,365.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,404.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,20.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,15.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,40.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,51.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,47.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,189.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,231.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,209.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,102.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,30.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,34.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,23.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,81.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,85.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,92.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,70.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,363.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,383.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,398.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,42.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,38.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,148.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,187.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,164.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,48.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,125.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,109.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,4.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,4.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,24.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,79.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,79.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,89.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,72.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,348.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,353.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,380.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,36.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,46.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,42.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,164.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,203.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,182.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,28.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,123.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,104.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,4.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,17.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,80.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,78.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,92.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,88.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,351.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,347.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,393.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,36.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,42.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,41.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,161.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,186.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,179.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,31.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,50.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,136.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,115.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,4.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,23.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,17.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,84.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,77.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,94.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,101.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,364.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,342.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,402.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,42.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,51.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,49.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,188.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,221.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,209.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,37.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,45.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,161.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,112.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,135.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,5.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,4.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,5.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,22.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,16.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,96.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,90.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,105.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,95.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,412.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,394.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,444.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,17.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,19.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,44.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,51.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,50.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,202.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,228.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,219.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,44.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,117.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,109.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,4.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,26.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,20.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,85.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,83.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,98.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,90.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,375.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,374.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,423.2
