Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,19.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,20.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,15.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,45.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,51.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,50.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,203.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,231.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,220.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,48.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,108.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,109.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,30.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,33.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,23.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,87.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,88.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,107.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,108.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,386.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,392.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,459.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,47.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,19.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,44.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,53.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,50.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,201.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,236.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,218.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,56.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,122.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,113.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,30.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,22.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,89.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,87.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,109.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,125.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,391.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,384.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,464.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,50.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,108.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,20.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,20.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,15.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,44.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,50.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,49.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,203.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,224.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,213.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,28.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,125.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,84.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,105.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,33.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,35.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,25.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,91.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,88.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,109.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,118.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,402.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,392.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,466.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,51.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,118.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,23.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,22.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,17.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,47.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,54.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,51.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,218.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,244.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,226.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,34.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,57.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,150.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,93.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,137.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,38.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,39.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,29.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,102.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,98.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,121.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,131.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,455.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,437.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,521.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,8.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,111.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,23.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,23.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,18.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,46.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,53.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,50.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,217.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,240.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,224.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,34.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,33.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,58.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,150.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,94.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,144.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,35.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,39.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,28.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,103.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,95.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,121.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,133.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,455.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,425.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,519.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,55.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,96.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,22.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,17.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,46.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,52.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,51.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,216.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,235.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,224.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,32.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,34.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,51.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,141.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,102.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,146.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,31.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,35.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,23.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,94.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,89.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,120.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,151.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,413.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,398.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,509.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,50.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,22.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,22.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,17.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,48.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,53.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,52.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,223.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,239.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,230.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,33.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,32.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,54.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,145.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,90.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,138.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,4.09
