Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,30.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,34.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,23.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,97.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,88.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,118.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,142.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,426.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,395.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,504.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,58.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,24.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,25.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,19.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,50.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,57.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,53.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,235.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,260.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,239.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,35.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,35.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,64.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,153.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,92.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,150.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,33.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,37.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,25.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,100.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,91.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,123.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,153.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,443.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,409.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,525.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,45.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,25.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,26.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,20.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,50.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,59.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,57.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,239.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,272.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,255.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,30.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,36.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,59.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,133.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,93.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,155.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,38.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,26.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,96.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,95.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,126.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,148.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,429.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,431.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,539.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,40.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,22.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,23.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,17.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,42.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,50.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,49.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,201.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,234.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,219.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,34.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,33.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,55.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,147.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,92.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,143.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,4.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,4.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,29.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,35.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,22.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,89.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,86.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,112.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,123.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,395.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,391.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,479.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,49.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,99.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,22.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,23.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,17.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,43.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,51.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,52.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,206.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,236.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,232.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,30.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,33.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,59.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,130.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,143.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,31.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,36.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,91.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,87.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,120.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,153.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,402.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,394.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,514.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,53.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,40.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,44.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,49.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,149.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,176.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,187.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,28.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,56.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,124.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,130.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,20.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,79.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,73.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,109.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,165.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,341.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,321.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,460.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,42.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,41.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,136.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,164.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,165.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,28.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,123.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,86.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,123.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,4.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,18.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,73.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,71.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,97.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,119.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,314.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,312.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,409.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,107.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,141.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,140.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
