Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,27.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,117.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,98.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,122.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,19.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,66.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,73.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,92.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,104.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,286.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,318.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,386.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,45.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,131.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,157.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,161.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,115.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,124.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,20.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,16.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,70.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,73.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,95.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,108.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,301.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,320.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,397.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,38.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,43.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,47.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,45.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,172.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,188.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,200.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,116.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,100.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,127.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,4.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,22.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,17.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,79.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,84.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,96.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,82.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,345.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,364.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,406.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,36.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,43.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,44.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,39.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,162.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,190.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,191.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,29.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,39.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,123.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,93.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,128.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,4.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,20.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,15.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,77.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,77.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,95.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,93.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,335.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,338.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,402.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,36.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,43.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,44.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,40.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,162.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,184.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,188.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,32.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,45.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,125.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,97.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,138.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,4.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,4.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,16.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,77.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,75.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,99.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,109.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,331.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,327.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,416.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,16.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,16.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,37.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,42.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,45.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,170.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,189.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,193.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,43.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,108.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,116.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,23.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,70.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,68.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,91.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,106.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,307.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,305.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,382.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,38.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,140.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,165.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,164.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,46.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,95.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,21.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,17.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,63.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,56.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,74.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,87.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,273.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,259.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,316.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.61
