Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,115.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,132.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,131.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,42.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,83.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,15.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,52.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,44.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,61.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,77.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,228.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,203.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,263.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,115.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,119.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,133.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,4.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,54.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,43.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,56.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,76.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,230.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,191.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,241.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,110.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,101.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,117.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,49.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,41.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,49.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,58.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,209.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,180.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,211.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,118.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,109.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,122.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,47.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,42.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,46.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,60.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,201.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,185.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,196.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,39.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,93.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,92.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,116.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,35.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,31.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,46.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,71.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,148.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,137.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,192.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,95.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,100.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,32.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,28.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,42.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,70.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,135.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,122.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,176.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,83.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,97.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,23.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,36.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,74.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,138.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,116.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,155.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
