Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,98.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,25.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,21.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,33.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,67.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,113.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,100.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,139.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,80.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,21.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,22.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,53.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,96.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,99.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,123.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,20.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,21.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,27.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,55.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,89.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,90.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,117.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,23.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,18.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,29.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,69.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,96.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,76.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,124.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,16.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,15.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,20.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,45.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,65.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,89.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,8.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,11.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,19.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,48.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,81.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,39.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,8.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,8.24
