Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,19.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,59.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,35.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,82.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,52.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,9.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,11.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,20.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,57.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,53.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,43.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,6.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,9.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,19.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,57.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,80.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,45.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,7.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,8.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,20.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,63.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,33.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,38.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,85.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,43.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,6.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,8.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,19.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,58.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,79.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,47.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,10.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,7.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,20.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,59.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,86.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,43.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,8.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,7.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,20.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,61.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,85.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,43.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
