Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,9.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,8.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,19.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,56.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,83.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,46.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,10.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,9.07
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,20.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,55.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,42.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,86.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,46.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,10.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,8.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,20.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,57.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,45.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,38.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,86.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.57
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,9.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,7.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,19.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,55.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,81.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,38.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,18.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,54.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,79.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,39.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,6.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,7.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,20.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,66.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,86.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,6.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,7.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,59.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,39.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
