Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,7.86
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,7.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,19.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,58.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,79.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,40.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,17.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,60.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,71.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,39.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,5.72
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,5.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,16.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,56.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,68.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,39.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,5.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,5.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,16.83
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,57.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,71.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,40.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,5.06
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,5.87
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,64.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,78.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,38.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,5.47
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,7.05
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,54.6
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,72.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,6.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,19.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,55.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
