Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,5.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,6.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,19.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,57.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,83.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,38.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,6.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,8.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,22.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,59.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,38.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,92.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,5.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,7.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,19.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,53.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,81.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,35.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,6.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,8.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,20.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,56.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,36.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,35.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,6.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,8.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,20.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,54.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,40.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,88.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,6.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,6.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,21.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,60.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,90.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,36.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,5.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,7.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,20.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,57.0
