Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,85.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,6.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,7.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,22.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,65.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,37.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,96.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,5.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,7.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,20.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,59.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,87.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,5.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,6.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,19.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,54.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,83.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,6.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,6.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,20.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,58.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,87.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,7.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,8.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,21.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,56.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,90.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,7.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,21.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,56.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,35.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,88.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,32.2
