Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,6.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,7.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,21.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,59.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,89.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,5.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,5.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,20.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,63.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,88.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,38.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,5.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,5.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,20.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,62.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,85.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,5.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,7.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,20.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,58.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,87.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,38.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,6.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,5.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,61.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,87.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,39.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,5.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,6.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,64.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,88.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,8.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,23.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,68.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,38.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,97.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,41.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
