Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,8.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,9.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,60.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,40.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,94.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,43.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,33.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,7.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,9.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,22.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,64.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,40.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,96.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,42.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,8.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,8.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,22.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,62.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,36.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,94.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,7.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,6.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,18.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,48.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,80.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,7.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,7.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,17.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,44.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,34.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,75.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,8.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,19.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,46.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,35.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,40.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,81.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,8.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,8.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,18.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,44.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,37.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,38.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,77.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
