Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,9.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,8.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,18.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,45.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,77.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,10.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,9.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,17.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,38.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,44.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,42.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,74.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,9.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,8.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,17.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,40.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,39.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,39.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,72.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,36.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,8.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,7.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,16.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,38.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,36.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,37.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,69.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,9.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,17.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,43.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,39.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,74.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,8.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,43.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,77.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,10.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,9.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,16.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,44.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,41.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,70.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
