Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,8.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,16.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,38.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,71.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,37.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,8.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,8.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,15.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,37.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,38.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,66.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,10.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,8.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,16.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,43.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,43.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,70.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,37.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,11.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,9.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,19.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,46.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,49.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,43.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,81.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,38.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,12.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,8.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,18.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,47.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,53.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,38.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,11.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,17.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,35.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,49.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,72.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,38.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,9.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,8.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,19.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,44.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,41.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,79.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
