Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,38.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,11.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,9.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,22.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,57.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,49.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,42.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,92.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,38.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,14.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,21.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,47.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,61.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,59.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,90.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,38.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,13.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,12.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,53.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,58.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,54.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,100.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,38.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,13.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,25.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,54.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,60.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,57.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,104.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,38.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,16.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,13.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,25.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,58.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,70.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,60.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,107.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,46.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,17.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,13.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,30.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,69.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,74.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,61.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,127.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,38.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
