Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,23.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,16.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,29.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,61.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,95.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,71.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,123.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,38.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,26.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,21.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,32.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,56.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,108.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,98.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,135.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,38.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,26.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,58.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,111.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,103.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,155.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,43.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,81.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,38.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,34.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,31.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,46.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,70.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,146.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,133.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,192.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,39.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,105.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,38.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,44.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,39.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,49.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,71.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,186.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,167.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,204.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,43.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,117.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,101.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,38.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,50.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,43.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,54.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,80.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,213.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,185.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,224.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,78.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,113.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,110.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,38.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,4.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,52.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,44.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,63.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,87.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,225.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,199.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,267.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,91.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,83.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
