Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,29.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,41.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,129.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,102.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,38.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,4.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,15.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,15.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,57.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,48.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,65.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,78.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,249.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,216.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,277.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,94.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,83.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,27.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,41.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,119.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,106.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,38.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,55.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,49.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,68.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,81.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,237.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,222.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,290.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,113.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,98.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,42.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,97.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,37.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,4.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,4.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,17.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,15.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,50.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,48.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,63.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,71.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,221.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,222.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,271.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,95.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,130.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,112.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,49.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,94.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,37.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,4.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,17.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,53.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,47.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,69.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,86.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,231.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,219.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,294.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,94.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,133.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,109.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,62.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,115.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,107.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,16.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,14.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,58.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,51.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,73.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,92.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,253.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,235.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,308.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,42.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,111.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,147.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,122.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,27.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,68.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,116.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,98.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,37.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,18.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,14.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,63.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,52.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,76.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,108.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,273.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,238.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,322.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,36.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,17.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,132.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,170.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,152.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,32.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,68.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,138.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,111.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,20.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,18.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,70.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,61.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,83.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,99.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,308.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,280.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,356.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,128.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,161.2
