Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,140.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,27.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,56.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,118.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,108.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,37.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,19.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,16.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,66.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,59.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,81.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,95.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,289.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,268.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,343.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,34.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,129.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,161.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,139.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,48.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,110.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,104.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,21.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,18.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,66.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,63.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,83.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,88.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,292.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,288.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,356.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,138.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,172.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,143.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,46.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,97.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,100.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,20.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,17.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,68.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,63.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,82.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,86.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,299.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,289.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,352.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,123.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,147.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,126.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,103.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,96.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,16.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,15.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,64.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,58.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,82.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,99.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,278.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,261.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,349.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,45.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,111.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,149.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,133.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,49.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,90.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,91.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,36.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,16.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,56.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,55.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,79.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,102.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,247.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,250.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,338.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,117.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,156.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,143.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,78.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,36.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,16.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,57.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,60.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,77.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,91.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,248.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,263.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,324.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,48.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,34.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,43.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,40.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,153.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,186.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,171.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,36.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,15.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,14.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,58.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,65.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,84.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,100.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,251.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,286.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,356.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
