Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,19.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,21.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,15.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,44.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,55.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,51.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,201.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,243.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,222.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,21.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,65.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,69.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,86.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,94.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,289.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,314.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,371.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,38.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,20.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,41.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,51.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,48.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,188.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,229.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,212.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,38.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,25.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,22.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,65.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,69.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,90.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,110.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,291.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,312.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,386.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,42.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,35.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,45.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,40.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,155.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,194.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,174.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,43.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,89.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,18.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,17.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,65.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,65.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,87.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,110.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,280.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,286.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,370.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,44.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,17.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,19.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,43.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,51.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,49.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,195.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,230.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,216.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,37.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,107.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,101.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,31.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,80.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,78.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,99.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,104.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,350.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,348.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,424.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,42.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,17.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,20.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,43.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,52.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,50.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,194.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,233.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,220.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,26.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,115.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,113.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,26.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,23.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,80.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,80.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,101.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,108.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,349.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,357.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,434.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,45.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,17.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,19.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,41.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,50.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,47.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,187.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,224.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,206.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,31.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,48.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,135.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,84.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,127.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,34.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,25.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,22.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,82.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,80.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,102.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,109.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,359.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,355.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,438.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,64.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,17.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,19.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,41.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,51.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,47.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,189.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,229.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,207.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,31.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,44.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,138.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,104.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,139.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,25.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,22.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,82.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,84.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,110.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,125.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,362.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,375.3
