Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,471.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,52.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,19.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,21.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,16.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,45.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,54.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,49.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,209.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,246.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,220.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,32.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,51.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,141.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,97.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,145.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,33.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,4.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,27.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,32.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,24.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,87.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,87.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,110.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,117.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,385.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,390.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,476.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,44.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,20.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,22.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,16.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,42.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,53.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,48.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,33.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,199.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,241.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,215.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,30.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,32.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,54.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,131.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,87.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,139.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,31.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,23.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,84.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,82.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,106.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,119.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,373.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,370.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,456.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,46.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,18.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,19.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,47.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,41.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,173.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,213.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,187.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,27.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,57.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,122.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,140.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,24.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,21.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,78.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,74.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,101.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,123.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,344.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,335.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,433.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,46.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,16.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,126.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,166.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,144.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,26.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,30.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,57.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,114.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,132.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,19.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,17.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,63.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,62.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,88.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,120.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,275.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,279.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,377.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,104.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,134.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,122.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,105.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,105.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,15.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,57.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,54.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,79.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,111.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,248.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,244.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,336.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,50.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,128.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,154.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,145.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,47.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,104.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,105.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,15.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,64.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,59.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,87.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,116.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,275.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,264.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,370.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,56.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,17.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,38.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,46.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,42.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,173.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,207.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,187.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,53.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,108.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,113.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,32.2
