Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,19.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,16.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,73.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,69.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,97.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,126.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,318.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,309.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,416.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,60.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,16.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,36.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,42.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,41.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,165.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,192.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,180.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,28.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,50.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,121.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,122.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,19.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,16.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,74.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,69.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,98.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,124.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,323.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,309.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,417.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,72.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,37.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,42.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,40.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,169.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,190.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,178.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,46.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,104.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,113.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,18.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,17.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,71.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,66.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,98.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,140.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,311.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,295.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,420.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,38.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,16.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,37.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,45.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,42.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,171.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,204.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,185.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,42.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,101.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,114.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,17.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,71.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,73.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,94.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,102.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,311.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,326.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,404.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,16.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,17.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,40.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,46.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,44.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,185.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,209.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,194.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,43.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,100.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,113.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,19.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,72.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,74.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,95.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,93.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,319.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,335.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,408.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,16.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,17.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,37.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,46.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,42.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,169.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,206.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,186.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,56.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,125.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,133.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,18.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,77.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,78.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,99.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,97.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,337.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,348.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,421.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,16.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,35.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,43.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,41.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,161.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,192.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,180.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,51.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,115.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,112.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,18.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,15.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,69.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,68.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,93.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,112.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,301.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,303.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,394.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,16.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,36.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,43.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,41.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,165.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,194.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,181.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
