Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,31.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,31.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,55.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,132.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,131.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,18.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,16.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,75.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,71.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,98.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,112.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,322.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,318.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,413.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,38.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,16.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,17.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,43.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,41.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,164.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,193.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,178.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,46.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,100.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,106.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,19.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,15.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,68.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,68.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,94.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,114.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,295.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,304.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,397.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,54.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,19.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,21.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,15.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,39.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,48.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,44.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,183.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,218.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,198.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,49.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,81.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,96.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,22.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,31.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,19.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,67.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,69.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,98.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,123.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,294.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,312.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,415.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,48.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,19.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,21.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,41.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,49.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,46.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,191.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,223.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,205.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,50.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,101.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,111.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,21.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,18.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,73.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,72.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,100.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,117.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,317.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,326.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,426.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,60.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,15.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,38.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,46.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,43.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,181.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,211.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,193.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,53.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,95.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,104.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,20.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,71.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,66.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,100.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,136.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,311.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,303.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,427.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,54.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,20.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,22.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,42.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,50.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,47.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,198.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,228.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,212.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,45.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,109.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,101.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,23.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,33.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,20.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,77.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,68.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,101.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,129.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,337.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,315.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,432.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,54.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,19.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,21.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,16.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,39.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,46.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,42.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,184.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,213.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,190.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,41.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,102.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,4.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,21.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,31.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,19.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,75.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,68.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,97.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,110.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,327.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,313.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,411.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,17.41
