Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,18.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,40.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,152.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,185.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,162.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,29.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,55.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,125.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,21.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,18.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,73.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,65.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,89.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,99.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,317.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,299.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,376.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,34.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,113.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,145.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,127.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,30.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,55.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,126.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,93.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,15.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,22.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,63.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,59.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,77.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,82.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,270.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,261.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,322.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,131.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,152.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,135.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,28.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,55.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,120.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,15.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,67.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,62.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,76.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,74.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,284.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,271.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,320.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,18.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,20.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,16.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,35.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,42.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,162.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,191.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,175.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,117.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,22.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,21.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,72.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,71.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,81.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,58.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,310.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,313.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,344.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,35.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,40.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,39.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,159.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,180.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,172.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,100.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,16.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,69.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,66.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,79.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,65.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,293.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,287.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,333.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,19.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,21.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,16.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,44.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,50.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,46.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,199.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,225.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,205.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,49.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,83.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,23.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,32.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,19.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,71.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,66.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,78.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,78.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,310.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,299.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,331.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,19.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,22.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,43.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,51.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,46.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,195.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,228.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,204.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,46.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,86.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,23.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,32.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,21.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,70.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,68.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,80.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,60.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,304.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,309.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,339.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
