Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,17.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,19.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,15.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,42.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,49.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,46.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,192.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,222.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,204.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,59.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,84.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,101.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,22.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,19.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,70.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,66.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,81.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,71.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,309.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,301.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,346.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,34.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,41.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,39.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,157.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,190.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,177.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,45.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,20.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,17.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,58.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,56.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,66.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,57.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,256.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,258.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,284.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,35.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,160.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,175.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,173.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,17.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,17.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,59.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,56.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,63.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,52.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,258.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,248.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,272.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,146.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,161.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,152.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,14.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,57.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,54.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,62.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,48.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,245.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,240.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,265.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,144.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,151.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,152.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,54.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,50.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,55.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,50.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,233.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,220.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,234.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,131.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,140.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,147.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,46.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,46.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,55.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,48.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,196.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,204.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,233.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,120.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,138.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,127.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.16
