Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,43.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,47.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,49.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,46.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,185.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,206.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,206.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,124.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,140.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,126.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,42.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,45.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,48.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,43.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,183.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,197.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,203.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,113.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,119.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,114.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,28.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,30.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,37.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,45.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,128.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,139.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,159.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,102.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,106.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,100.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,24.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,26.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,29.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,37.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,113.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,125.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,128.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,18.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,18.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,24.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,44.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,80.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,79.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,103.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,22.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,29.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,53.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,90.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,121.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,23.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,43.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,99.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,89.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,117.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
