Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,11.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,12.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,19.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,43.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,54.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,82.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,8.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,20.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,56.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,84.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,44.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,9.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,10.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,20.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,53.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,41.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,44.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,41.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,9.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,9.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,20.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,55.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,85.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,39.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,11.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,9.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,20.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,52.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,46.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,43.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,39.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,8.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,9.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,20.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,55.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,39.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,86.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,8.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,8.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,55.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,82.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,43.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
