Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,8.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,21.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,64.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,88.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,42.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,8.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,9.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,20.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,60.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,39.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,39.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,9.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,8.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,19.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,51.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,38.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,81.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,8.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,8.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,20.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,58.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,86.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,10.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,7.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,18.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,50.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,42.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,37.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,8.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,20.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,56.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,85.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,7.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,8.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,19.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,54.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,83.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
