Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,35.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,8.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,7.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,18.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,53.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,78.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,36.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,7.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,7.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,18.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,53.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,76.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.47
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,8.09
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,8.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,18.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,52.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,37.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,78.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,38.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,8.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,7.75
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,19.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,59.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,82.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,37.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,8.94
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,7.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,19.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,54.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,38.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,80.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.77
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,8.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,7.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,20.85
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,63.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,87.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.68
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.24
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,9.08
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,19.18
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,51.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,39.3
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,39.4
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,80.6
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
